Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.31
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,26.2
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535842,Ladyhill Usk,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,26.4
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535842,Ladyhill Usk,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.57
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
535842,Ladyhill Usk,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,26.7
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.99
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535842,Ladyhill Usk,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,26.9
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535842,Ladyhill Usk,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.46
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.13
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.0
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
535842,Ladyhill Usk,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
535842,Ladyhill Usk,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.5
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.12
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.2
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
