Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.3
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
535842,Ladyhill Usk,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.67
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.3
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.77
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535842,Ladyhill Usk,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.53
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
535842,Ladyhill Usk,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.44
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.76
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
535842,Ladyhill Usk,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.25
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.64
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
535842,Ladyhill Usk,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.56
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.87
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.77
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535842,Ladyhill Usk,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.75
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.29
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.09
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
535842,Ladyhill Usk,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.25
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.75
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
535842,Ladyhill Usk,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.44
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.78
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
535842,Ladyhill Usk,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.15
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.96
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
