Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.06
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.17
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.54
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
535842,Ladyhill Usk,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.62
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.5
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.73
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.42
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
535842,Ladyhill Usk,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.35
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,120.2
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.93
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.0
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.2
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.07
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.31
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
535842,Ladyhill Usk,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.18
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.92
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.3
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.12
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.37
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
535842,Ladyhill Usk,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.39
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.26
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.03
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.7
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.46
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.4
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
535842,Ladyhill Usk,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.6
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.2
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.78
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.14
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.59
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.5
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.93
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
535842,Ladyhill Usk,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.94
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.77
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.9
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.42
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.3
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.2
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,39.0
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.05
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.77
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
535842,Ladyhill Usk,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.67
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.33
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.19
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.86
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,39.3
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
535842,Ladyhill Usk,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.57
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.65
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.5
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,39.7
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.14
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.49
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
535842,Ladyhill Usk,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.68
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.39
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.98
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.95
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
