Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,40.1
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
535842,Ladyhill Usk,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.8
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.66
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.06
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.85
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.77
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
535842,Ladyhill Usk,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.24
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.24
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.0
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.6
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,40.4
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.89
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
535842,Ladyhill Usk,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,34.71
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.08
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,146.2
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,40.1
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.18
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
535842,Ladyhill Usk,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.44
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.92
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.71
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,121.1
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,40.2
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.88
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
535842,Ladyhill Usk,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.2
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.58
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
535842,Ladyhill Usk,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,40.4
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
535842,Ladyhill Usk,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
535842,Ladyhill Usk,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,40.0
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535842,Ladyhill Usk,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.47
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,39.9
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
535842,Ladyhill Usk,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
