Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,39.6
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
535842,Ladyhill Usk,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.84
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,39.2
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,38.7
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.14
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
535842,Ladyhill Usk,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.11
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,37.6
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
535842,Ladyhill Usk,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,37.3
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
535842,Ladyhill Usk,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.55
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.04
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,37.1
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
535842,Ladyhill Usk,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.83
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.94
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.47
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.95
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
