Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.73
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.14
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.82
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.13
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.25
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.98
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.43
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.7
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.85
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.61
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.68
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.51
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.53
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.25
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.33
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.3
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.25
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.26
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.41
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.53
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.55
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.61
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
