Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,28.7
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.37
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.7
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.84
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.18
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,26.4
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.98
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,26.0
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.25
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,25.6
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
535842,Ladyhill Usk,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.59
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,25.3
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
535842,Ladyhill Usk,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,25.1
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.55
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
