Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,24.8
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.56
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,24.6
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,24.5
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.32
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,24.4
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
535842,Ladyhill Usk,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,24.1
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.37
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
535842,Ladyhill Usk,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
535842,Ladyhill Usk,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,23.7
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,23.3
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.61
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,23.0
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
