Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.58
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,22.9
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,22.8
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
535842,Ladyhill Usk,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,22.7
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,22.5
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,22.3
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
535842,Ladyhill Usk,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.18
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,22.0
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535842,Ladyhill Usk,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,21.8
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
535842,Ladyhill Usk,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,21.6
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.69
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,21.5
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.8
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
