Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,21.5
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,21.2
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
535842,Ladyhill Usk,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.91
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.07
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
535842,Ladyhill Usk,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535842,Ladyhill Usk,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
535842,Ladyhill Usk,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535842,Ladyhill Usk,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.59
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
535842,Ladyhill Usk,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
