Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,20.9
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
535842,Ladyhill Usk,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,20.9
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535842,Ladyhill Usk,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
535842,Ladyhill Usk,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
535842,Ladyhill Usk,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,21.3
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
