Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,21.6
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,21.7
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,21.9
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,22.0
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,22.2
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,22.5
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
