Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,22.7
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,22.8
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,23.0
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,23.2
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,23.3
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,23.6
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,23.8
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,24.2
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,24.4
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
