Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,24.7
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,25.0
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,25.1
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,25.6
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,26.4
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.93
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,26.7
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,23.7
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
