Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,23.8
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,24.2
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,24.3
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,24.4
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,24.5
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,24.6
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,24.6
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.26
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,24.7
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
