Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.8
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,25.0
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,25.1
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,25.1
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.69
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,25.3
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.07
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,25.3
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.36
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,25.6
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
535842,Ladyhill Usk,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.02
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.79
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,25.7
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
535842,Ladyhill Usk,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.13
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,25.8
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535842,Ladyhill Usk,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
