Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,25.9
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
535842,Ladyhill Usk,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.66
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.64
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
535842,Ladyhill Usk,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.88
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,26.3
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535842,Ladyhill Usk,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.83
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,26.4
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.05
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
535842,Ladyhill Usk,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,26.5
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
535842,Ladyhill Usk,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.53
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.43
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.53
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.62
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.4
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.4
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.22
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.43
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.44
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.92
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.78
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
535842,Ladyhill Usk,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.38
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.3
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
535842,Ladyhill Usk,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.03
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,26.9
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
