Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.16
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.25
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
535842,Ladyhill Usk,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.58
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.39
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
535842,Ladyhill Usk,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.21
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.27
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
535842,Ladyhill Usk,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.88
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.89
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.93
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
535842,Ladyhill Usk,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.55
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.19
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
535842,Ladyhill Usk,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.09
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.99
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.69
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.09
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535842,Ladyhill Usk,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.15
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.04
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.14
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.32
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.62
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.38
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535842,Ladyhill Usk,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.73
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.41
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
535842,Ladyhill Usk,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.23
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.35
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
535842,Ladyhill Usk,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.35
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
