Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.05
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
535842,Ladyhill Usk,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.33
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
535842,Ladyhill Usk,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.78
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.43
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,27.7
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.95
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
535842,Ladyhill Usk,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
535842,Ladyhill Usk,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.01
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
535842,Ladyhill Usk,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.22
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,26.7
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
535842,Ladyhill Usk,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.07
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.82
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.62
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
535842,Ladyhill Usk,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.21
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.0
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.35
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
535842,Ladyhill Usk,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.24
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.03
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
535842,Ladyhill Usk,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.71
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
535842,Ladyhill Usk,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
