Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
535842,Ladyhill Usk,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
535842,Ladyhill Usk,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.98
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
535842,Ladyhill Usk,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535842,Ladyhill Usk,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
