Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,26.3
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,26.2
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,26.0
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,25.9
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.0
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,25.8
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,25.8
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
