Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,25.8
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,25.6
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
535842,Ladyhill Usk,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.3
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.86
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.1
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
535842,Ladyhill Usk,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.29
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,24.9
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
535842,Ladyhill Usk,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,24.8
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.4
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.33
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,24.6
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,24.4
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
535842,Ladyhill Usk,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.3
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.84
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
