Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.1
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
535842,Ladyhill Usk,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.25
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.1
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535842,Ladyhill Usk,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.74
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535842,Ladyhill Usk,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.26
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,23.8
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
535842,Ladyhill Usk,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.76
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,23.7
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.64
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.63
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,23.6
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.5
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,23.5
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
535842,Ladyhill Usk,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.86
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,23.4
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535842,Ladyhill Usk,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.24
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,23.1
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.8
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.74
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.7
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,22.9
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
