Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535842,Ladyhill Usk,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,22.9
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
535842,Ladyhill Usk,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.74
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,22.8
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
535842,Ladyhill Usk,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,22.6
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
535842,Ladyhill Usk,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,22.4
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.16
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,22.3
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.44
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,22.3
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
535842,Ladyhill Usk,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.09
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,22.2
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.27
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,22.1
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.76
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535842,Ladyhill Usk,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,22.0
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.28
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
