Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,21.9
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.0
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,21.8
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.2
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535842,Ladyhill Usk,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,21.8
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
535842,Ladyhill Usk,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,21.8
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535842,Ladyhill Usk,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,21.7
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,21.7
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
535842,Ladyhill Usk,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,21.5
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.04
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535842,Ladyhill Usk,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.46
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,21.2
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
535842,Ladyhill Usk,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,21.2
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
535842,Ladyhill Usk,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
