Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,21.2
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
535842,Ladyhill Usk,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535842,Ladyhill Usk,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,21.2
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,21.6
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,21.6
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
