Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,21.7
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,21.8
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,21.8
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,21.9
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,22.0
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,22.1
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,22.3
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.44
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,22.3
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,22.4
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
