Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,22.6
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,22.8
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,22.9
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,22.9
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,22.9
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.21
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,23.1
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,23.3
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,23.4
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,23.6
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,23.8
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
