Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,24.1
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,24.4
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,24.6
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.81
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,24.7
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,24.8
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.37
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,24.9
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,25.1
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.53
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.75
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,25.7
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
