Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.76
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,25.8
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.45
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.7
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,26.4
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.51
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,26.7
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.57
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,26.9
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
535842,Ladyhill Usk,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.6
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,27.3
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.89
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.74
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.32
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.5
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
