Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.26
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.13
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535842,Ladyhill Usk,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535842,Ladyhill Usk,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
535842,Ladyhill Usk,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.0
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
535842,Ladyhill Usk,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
535842,Ladyhill Usk,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
535842,Ladyhill Usk,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535842,Ladyhill Usk,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
535842,Ladyhill Usk,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
