Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.04
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
535842,Ladyhill Usk,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.78
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
535842,Ladyhill Usk,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.13
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.3
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
535842,Ladyhill Usk,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.59
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.7
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
535842,Ladyhill Usk,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.66
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
535842,Ladyhill Usk,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.89
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
535842,Ladyhill Usk,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
535842,Ladyhill Usk,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
535842,Ladyhill Usk,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.87
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
535842,Ladyhill Usk,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.92
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
