Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535842,Ladyhill Usk,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.72
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,112.4
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.42
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
535842,Ladyhill Usk,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.43
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.26
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
535842,Ladyhill Usk,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.54
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.0
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
535842,Ladyhill Usk,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.7
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,39.9
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
535842,Ladyhill Usk,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,40.2
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
535842,Ladyhill Usk,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
535842,Ladyhill Usk,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,40.4
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,39.8
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.49
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
