Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,39.9
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535842,Ladyhill Usk,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.64
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,42.0
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
535842,Ladyhill Usk,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,41.9
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.63
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
535842,Ladyhill Usk,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,41.8
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.23
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,41.7
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.61
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,42.0
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,42.0
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,41.8
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,41.4
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.36
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,41.0
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.76
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
