Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,40.8
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.55
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.04
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,40.0
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.01
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,39.6
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.73
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.24
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,39.4
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.09
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.35
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,39.1
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.61
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.12
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.77
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.3
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.53
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,37.1
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.55
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.61
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
