Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.71
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.15
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.83
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.17
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.83
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.32
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.87
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.37
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.78
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.35
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.48
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.58
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.37
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.34
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,32.9
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.45
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.74
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,99.7
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.97
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,32.5
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.83
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.38
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.35
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
