Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.66
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.77
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,31.5
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.16
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.54
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.67
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.45
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.48
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.08
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.8
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.42
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.34
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.39
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.15
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.53
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.77
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.37
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.25
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.81
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.4
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.57
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.3
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
