Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.18
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.3
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.06
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.21
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.69
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.62
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.12
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.85
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.15
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.08
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.94
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.99
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.92
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.64
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.86
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.5
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.65
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.87
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.56
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.0
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.44
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.57
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.92
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.17
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.1
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
