Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.47
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.3
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.5
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.21
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.2
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.48
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.7
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.7
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.85
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.7
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535842,Ladyhill Usk,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.84
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.6
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
535842,Ladyhill Usk,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.37
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.6
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
535842,Ladyhill Usk,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.2
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.22
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.4
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.19
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,23.0
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
535842,Ladyhill Usk,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.56
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
