Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.7
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535842,Ladyhill Usk,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.66
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.1
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,21.8
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,21.3
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.19
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,21.2
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.9
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.83
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
535842,Ladyhill Usk,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,20.7
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535842,Ladyhill Usk,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,20.6
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
535842,Ladyhill Usk,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,20.5
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
535842,Ladyhill Usk,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
