Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,20.4
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
535842,Ladyhill Usk,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,20.5
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,20.5
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,20.5
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,20.4
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,20.4
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,20.5
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,20.6
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,20.6
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,20.6
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
