Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,20.6
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,20.6
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,20.6
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,20.7
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,20.8
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,20.9
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,20.9
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,20.9
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
