Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,21.2
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,21.6
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,21.7
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,21.9
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,22.0
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,22.1
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,22.1
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,22.2
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
