Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,22.4
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,22.6
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,22.7
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,22.9
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,23.1
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,23.3
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,23.5
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.65
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,25.7
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.82
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,26.0
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.01
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,26.5
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
