Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.93
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.01
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.65
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.15
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.2
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.8
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,27.7
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.04
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.9
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.49
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
535842,Ladyhill Usk,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.63
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.7
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.84
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.7
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.72
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.4
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.49
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.3
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
