Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.59
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.0
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.93
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.2
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.67
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.6
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.9
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.78
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.86
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.3
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.3
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535842,Ladyhill Usk,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.29
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535842,Ladyhill Usk,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.7
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.7
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.45
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535842,Ladyhill Usk,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.4
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.3
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
535842,Ladyhill Usk,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.79
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.3
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.86
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
535842,Ladyhill Usk,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
