Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.63
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.09
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.58
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
535842,Ladyhill Usk,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.63
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.43
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
535842,Ladyhill Usk,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.11
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.5
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.7
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
535842,Ladyhill Usk,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.34
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.12
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
535842,Ladyhill Usk,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.76
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.12
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.42
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.2
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
535842,Ladyhill Usk,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.49
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.63
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.76
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.9
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.84
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
535842,Ladyhill Usk,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.32
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.7
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.9
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
535842,Ladyhill Usk,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.17
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.85
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.4
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
535842,Ladyhill Usk,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.95
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.06
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.8
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
535842,Ladyhill Usk,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.08
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
