Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
535842,Ladyhill Usk,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.19
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.68
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
535842,Ladyhill Usk,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.3
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
535842,Ladyhill Usk,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.56
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.55
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.2
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,39.4
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.47
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
535842,Ladyhill Usk,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.41
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.24
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.17
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,124.9
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,41.9
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
535842,Ladyhill Usk,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.34
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,42.2
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
535842,Ladyhill Usk,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.09
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.22
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,42.6
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.89
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
535842,Ladyhill Usk,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,42.9
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
535842,Ladyhill Usk,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,43.4
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
535842,Ladyhill Usk,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.8
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,43.5
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
535842,Ladyhill Usk,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
