Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,43.5
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
535842,Ladyhill Usk,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,43.7
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,43.8
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.08
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.57
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,43.8
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
535842,Ladyhill Usk,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.03
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,43.7
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
535842,Ladyhill Usk,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.87
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,43.5
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
535842,Ladyhill Usk,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.71
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.02
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,43.4
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
535842,Ladyhill Usk,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.35
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,43.4
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,43.1
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,42.8
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
