Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,42.3
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.94
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,42.1
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.96
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.02
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,41.7
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.25
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,41.3
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.15
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.8
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,40.7
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.46
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,40.1
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.21
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,39.7
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.4
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.17
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,38.9
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.79
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.2
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,38.1
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.19
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,37.3
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
