Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.02
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.58
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.18
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.24
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.88
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.43
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.61
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.67
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.76
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.8
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.78
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.81
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.67
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.94
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.71
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
