Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.67
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.65
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.85
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.46
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.93
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.54
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.44
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.86
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.51
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.75
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.41
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.7
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.52
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.71
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.44
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.52
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.03
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.72
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.75
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.5
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.62
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.83
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.82
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.14
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.57
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.34
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.43
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.17
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.3
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
