Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.33
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.02
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.21
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.74
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.84
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.07
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.2
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.09
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.7
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.7
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.39
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.0
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.8
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.84
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.4
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.65
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.26
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.48
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,23.7
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.84
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,23.2
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
