Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.64
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,22.9
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,22.6
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,22.6
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,22.4
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
535842,Ladyhill Usk,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,22.2
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
535842,Ladyhill Usk,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,21.9
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
535842,Ladyhill Usk,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,21.5
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
535842,Ladyhill Usk,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,21.3
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535842,Ladyhill Usk,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.09
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,21.1
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
535842,Ladyhill Usk,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.79
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
