Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,21.0
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535842,Ladyhill Usk,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,20.8
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.06
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,20.6
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
535842,Ladyhill Usk,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,20.5
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,20.5
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535842,Ladyhill Usk,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.51
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.2
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,20.3
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.89
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.39
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,20.3
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
535842,Ladyhill Usk,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,20.3
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
535842,Ladyhill Usk,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,20.2
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
535842,Ladyhill Usk,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,20.2
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
535842,Ladyhill Usk,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
