Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,20.2
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,20.2
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,20.3
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,20.4
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,20.5
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,20.5
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,20.6
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,20.6
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,20.7
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,20.8
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
