Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,20.9
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,21.2
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,21.3
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,21.4
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,21.5
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,21.7
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,21.7
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,21.8
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,22.0
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
