Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,22.0
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,22.2
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,22.4
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,22.4
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.77
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,22.5
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,22.7
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,23.0
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,23.3
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,23.5
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,23.8
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
