Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,24.2
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,24.3
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,24.6
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.73
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,24.8
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.91
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,25.1
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.87
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,25.4
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.19
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
535842,Ladyhill Usk,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.76
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.4
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
535842,Ladyhill Usk,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.86
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.46
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
