Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.38
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.0
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.51
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.78
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.55
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.87
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
535842,Ladyhill Usk,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.79
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.96
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.54
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
535842,Ladyhill Usk,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.36
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535842,Ladyhill Usk,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.48
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.26
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
