Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.36
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.38
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.1
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.49
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.4
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.34
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
535842,Ladyhill Usk,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.06
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.8
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.91
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
535842,Ladyhill Usk,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.51
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.8
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,31.5
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.92
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.1
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.9
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.0
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.1
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.47
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.97
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535842,Ladyhill Usk,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.53
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
535842,Ladyhill Usk,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
