Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.47
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,32.9
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
535842,Ladyhill Usk,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.15
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
535842,Ladyhill Usk,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.94
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.9
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
535842,Ladyhill Usk,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.68
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.43
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
535842,Ladyhill Usk,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.63
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.4
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
535842,Ladyhill Usk,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.74
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.3
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
535842,Ladyhill Usk,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.1
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
535842,Ladyhill Usk,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.64
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.9
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.7
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.73
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
535842,Ladyhill Usk,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.62
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.8
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
535842,Ladyhill Usk,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.13
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.8
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
