Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
535842,Ladyhill Usk,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.88
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.8
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535842,Ladyhill Usk,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.2
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.1
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
535842,Ladyhill Usk,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.59
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.71
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535842,Ladyhill Usk,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.3
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.5
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,36.6
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.65
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
535842,Ladyhill Usk,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.84
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.53
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.82
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535842,Ladyhill Usk,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.57
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.79
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.19
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,37.1
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.97
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
535842,Ladyhill Usk,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,41.4
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
535842,Ladyhill Usk,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,42.1
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.94
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
