Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,42.2
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
535842,Ladyhill Usk,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,43.0
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
535842,Ladyhill Usk,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,43.7
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535842,Ladyhill Usk,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.21
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,43.5
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.15
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.3
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,43.5
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.78
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,42.4
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,39.3
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.92
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,38.0
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
